Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,10.8
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
353608,Paradise Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,10.8
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
353608,Paradise Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,10.9
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
353608,Paradise Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,10.9
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
353608,Paradise Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.57
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,51.8
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,10.9
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
353608,Paradise Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.63
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,10.9
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
353608,Paradise Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,11.0
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
353608,Paradise Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.89
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,11.0
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
353608,Paradise Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.39
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,11.0
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
353608,Paradise Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.83
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,11.0
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
353608,Paradise Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.86
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,11.0
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
353608,Paradise Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.37
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,51.6
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,11.0
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
353608,Paradise Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.49
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,52.9
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,49.5
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,11.1
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
353608,Paradise Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,65.8
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,11.1
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353608,Paradise Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.06
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,68.8
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,11.1
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
353608,Paradise Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.75
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,72.3
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,11.2
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
