Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
353608,Paradise Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.34
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,77.9
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,48.5
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,11.2
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353608,Paradise Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.29
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,80.4
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,55.8
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,11.3
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353608,Paradise Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.16
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,82.9
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,11.3
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
353608,Paradise Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.76
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,82.4
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,11.3
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
353608,Paradise Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.53
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,82.0
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,11.3
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
353608,Paradise Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.59
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,81.7
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,11.4
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
353608,Paradise Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.51
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,61.6
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,11.4
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
353608,Paradise Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.26
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,11.4
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353608,Paradise Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,11.5
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353608,Paradise Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,11.5
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
353608,Paradise Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.41
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,11.5
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
353608,Paradise Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,11.6
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353608,Paradise Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
353608,Paradise Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
353608,Paradise Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
353608,Paradise Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
353608,Paradise Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
