Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353608,Paradise Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.51
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,81.0
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
353608,Paradise Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.38
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,63.3
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
353608,Paradise Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.34
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353608,Paradise Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.96
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
353608,Paradise Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.52
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.13
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353608,Paradise Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,50.6
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
353608,Paradise Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
353608,Paradise Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.45
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.1
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
353608,Paradise Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
353608,Paradise Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,48.6
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
353608,Paradise Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
353608,Paradise Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
353608,Paradise Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
353608,Paradise Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,60.9
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
353608,Paradise Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
