Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
353608,Paradise Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.67
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
353608,Paradise Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
353608,Paradise Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
353608,Paradise Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
353608,Paradise Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.04
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,64.3
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
353608,Paradise Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,60.6
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
353608,Paradise Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,56.2
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
353608,Paradise Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.1
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,82.6
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
353608,Paradise Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,51.7
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353608,Paradise Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
353608,Paradise Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
353608,Paradise Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
353608,Paradise Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
353608,Paradise Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
