Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353608,Paradise Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
353608,Paradise Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
353608,Paradise Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353608,Paradise Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
353608,Paradise Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
353608,Paradise Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353608,Paradise Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
353608,Paradise Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
353608,Paradise Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
353608,Paradise Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
353608,Paradise Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
353608,Paradise Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353608,Paradise Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
353608,Paradise Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
353608,Paradise Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.27
