Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.56
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
353608,Paradise Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.91
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
353608,Paradise Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.46
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
353608,Paradise Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.54
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.1
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
353608,Paradise Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
353608,Paradise Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.53
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353608,Paradise Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353608,Paradise Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.3
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
353608,Paradise Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.33
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.1
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
353608,Paradise Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.0
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
353608,Paradise Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,13.8
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
353608,Paradise Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,13.6
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
353608,Paradise Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,13.4
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
353608,Paradise Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,13.3
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
353608,Paradise Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,13.1
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
