Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
353608,Paradise Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.9
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353608,Paradise Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,12.8
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
353608,Paradise Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.6
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353608,Paradise Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,12.4
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
353608,Paradise Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,12.2
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
353608,Paradise Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,12.1
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
353608,Paradise Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,11.9
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353608,Paradise Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.8
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
353608,Paradise Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.7
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
353608,Paradise Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,11.6
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
353608,Paradise Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,11.5
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
353608,Paradise Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,45.3
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,11.5
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
353608,Paradise Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,11.5
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
353608,Paradise Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.17
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,67.3
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,11.5
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
353608,Paradise Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.27
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,93.2
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,11.6
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
353608,Paradise Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
