Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.5
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,83.9
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,11.6
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
353608,Paradise Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,60.6
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,11.6
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
353608,Paradise Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.21
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,72.7
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,11.7
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
353608,Paradise Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,11.8
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
353608,Paradise Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,57.9
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,52.3
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,11.8
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
353608,Paradise Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,11.8
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
353608,Paradise Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,11.8
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
353608,Paradise Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,11.8
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353608,Paradise Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,11.8
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
353608,Paradise Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,11.8
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
353608,Paradise Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,11.9
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
353608,Paradise Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,11.9
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
353608,Paradise Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,12.0
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353608,Paradise Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,12.0
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353608,Paradise Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,12.1
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
353608,Paradise Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
