Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,12.1
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353608,Paradise Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,50.4
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,12.1
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
353608,Paradise Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,12.1
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353608,Paradise Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,12.2
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
353608,Paradise Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,12.2
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353608,Paradise Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,12.3
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
353608,Paradise Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,12.3
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353608,Paradise Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,12.4
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
353608,Paradise Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,12.4
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
353608,Paradise Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,51.5
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.4
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
353608,Paradise Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,12.4
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
353608,Paradise Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,12.4
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
353608,Paradise Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,12.4
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
353608,Paradise Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,12.4
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
353608,Paradise Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,12.4
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
353608,Paradise Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,12.5
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
