Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
353608,Paradise Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,12.5
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353608,Paradise Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,12.5
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
353608,Paradise Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.56
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,55.3
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,47.9
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,12.6
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
353608,Paradise Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.37
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,75.9
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,12.6
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
353608,Paradise Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.08
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,70.3
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,12.7
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
353608,Paradise Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.52
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,67.0
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,12.8
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
353608,Paradise Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.27
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,67.0
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,53.6
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,12.8
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
353608,Paradise Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.03
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,71.0
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,60.5
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,12.8
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
353608,Paradise Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,68.6
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,53.6
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,12.9
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
353608,Paradise Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,70.5
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,12.9
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
353608,Paradise Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.98
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,70.5
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,12.9
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
353608,Paradise Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,68.4
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,13.0
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
353608,Paradise Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,13.0
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
353608,Paradise Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,13.0
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353608,Paradise Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,13.1
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
