Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,13.1
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
353608,Paradise Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,13.1
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
353608,Paradise Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,13.2
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
353608,Paradise Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,18.2
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353608,Paradise Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,18.2
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
353608,Paradise Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,18.1
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
353608,Paradise Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,18.1
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
353608,Paradise Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,18.1
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353608,Paradise Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,18.1
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
353608,Paradise Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,18.0
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
353608,Paradise Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,18.0
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353608,Paradise Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,18.0
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
353608,Paradise Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,17.9
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
353608,Paradise Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,17.9
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
353608,Paradise Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
353608,Paradise Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
