Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
353608,Paradise Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
353608,Paradise Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.5
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353608,Paradise Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.56
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
353608,Paradise Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353608,Paradise Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353608,Paradise Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.51
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
353608,Paradise Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
353608,Paradise Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
353608,Paradise Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.67
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
353608,Paradise Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.85
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
353608,Paradise Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
353608,Paradise Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
353608,Paradise Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353608,Paradise Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353608,Paradise Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,53.7
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
