Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
353608,Paradise Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,17.7
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
353608,Paradise Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
353608,Paradise Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
353608,Paradise Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
353608,Paradise Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
353608,Paradise Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
353608,Paradise Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.79
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
353608,Paradise Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.86
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,66.9
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
353608,Paradise Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.53
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,72.0
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
353608,Paradise Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.64
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,72.5
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,17.8
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
353608,Paradise Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.5
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,62.8
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,17.7
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
353608,Paradise Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.69
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,72.5
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,17.7
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
353608,Paradise Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,54.6
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,17.7
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
353608,Paradise Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,17.7
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
353608,Paradise Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,17.6
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
