Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353608,Paradise Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,17.6
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353608,Paradise Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,17.6
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353608,Paradise Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,17.6
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
353608,Paradise Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,17.6
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
353608,Paradise Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,17.6
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353608,Paradise Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,17.6
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353608,Paradise Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,17.6
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
353608,Paradise Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,17.6
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
353608,Paradise Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,17.5
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
353608,Paradise Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,17.5
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
353608,Paradise Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,17.5
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,56.6
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,17.4
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
353608,Paradise Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.21
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,17.4
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
353608,Paradise Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,17.4
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
353608,Paradise Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,17.4
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
353608,Paradise Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
