Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,17.3
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
353608,Paradise Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,17.3
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
353608,Paradise Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,17.2
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
353608,Paradise Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,17.2
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
353608,Paradise Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.1
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
353608,Paradise Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.1
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
353608,Paradise Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,17.1
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
353608,Paradise Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,17.0
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
353608,Paradise Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,17.0
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
353608,Paradise Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,17.0
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353608,Paradise Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,16.9
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353608,Paradise Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,16.9
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
353608,Paradise Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,16.8
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
353608,Paradise Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.8
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
353608,Paradise Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.8
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
353608,Paradise Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,16.7
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
