Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353608,Paradise Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,16.6
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
353608,Paradise Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,16.5
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
353608,Paradise Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,16.5
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353608,Paradise Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,16.4
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
353608,Paradise Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,16.4
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353608,Paradise Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,16.3
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
353608,Paradise Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,16.3
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353608,Paradise Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,16.2
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
353608,Paradise Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
353608,Paradise Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
353608,Paradise Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,16.1
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
353608,Paradise Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
353608,Paradise Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,16.0
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353608,Paradise Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
353608,Paradise Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,15.9
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
