Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353608,Paradise Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
353608,Paradise Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,64.6
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
353608,Paradise Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,15.8
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
353608,Paradise Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,15.7
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
353608,Paradise Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
353608,Paradise Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.53
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
353608,Paradise Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
353608,Paradise Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,15.6
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
353608,Paradise Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
353608,Paradise Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353608,Paradise Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,15.5
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
353608,Paradise Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353608,Paradise Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.67
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
353608,Paradise Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,15.4
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
353608,Paradise Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
353608,Paradise Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
