Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
353608,Paradise Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,15.3
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
353608,Paradise Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,15.2
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
353608,Paradise Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
353608,Paradise Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,15.1
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353608,Paradise Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
353608,Paradise Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353608,Paradise Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,15.0
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
353608,Paradise Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
353608,Paradise Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,14.9
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353608,Paradise Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
353608,Paradise Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
353608,Paradise Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
353608,Paradise Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,14.8
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353608,Paradise Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
353608,Paradise Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
