Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,14.7
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
353608,Paradise Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
353608,Paradise Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
353608,Paradise Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.82
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,14.6
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353608,Paradise Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
353608,Paradise Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,51.5
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
353608,Paradise Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
353608,Paradise Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,14.5
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353608,Paradise Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.46
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
353608,Paradise Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.76
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
353608,Paradise Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.34
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,65.0
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,55.4
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353608,Paradise Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,62.8
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,53.1
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353608,Paradise Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.59
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,61.7
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
353608,Paradise Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,58.7
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
353608,Paradise Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,63.4
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,51.1
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
353608,Paradise Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.27
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,65.9
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
