Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353608,Paradise Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.37
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,65.5
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
353608,Paradise Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,62.4
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
353608,Paradise Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.71
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,64.6
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353608,Paradise Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
353608,Paradise Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
353608,Paradise Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
353608,Paradise Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
353608,Paradise Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
353608,Paradise Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,14.4
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
353608,Paradise Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
353608,Paradise Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353608,Paradise Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
353608,Paradise Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353608,Paradise Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
353608,Paradise Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
353608,Paradise Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
