Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
353608,Paradise Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
353608,Paradise Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
353608,Paradise Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,21.2
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
353608,Paradise Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,21.1
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
353608,Paradise Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,21.1
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
353608,Paradise Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,21.1
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
353608,Paradise Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,21.0
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
353608,Paradise Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,21.0
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
353608,Paradise Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,21.0
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
353608,Paradise Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,21.0
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353608,Paradise Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353608,Paradise Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353608,Paradise Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
353608,Paradise Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
353608,Paradise Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
