Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
353608,Paradise Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353608,Paradise Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
353608,Paradise Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353608,Paradise Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
353608,Paradise Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
353608,Paradise Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,65.0
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
353608,Paradise Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,71.6
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
353608,Paradise Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,56.7
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
353608,Paradise Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,66.2
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
353608,Paradise Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.2
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
353608,Paradise Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
353608,Paradise Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353608,Paradise Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
353608,Paradise Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
353608,Paradise Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,51.8
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
