Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
353608,Paradise Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.9
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
353608,Paradise Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,20.7
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
353608,Paradise Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,20.7
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
353608,Paradise Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.41
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.7
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
353608,Paradise Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.7
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
353608,Paradise Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353608,Paradise Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.02
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,57.1
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
353608,Paradise Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.7
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
353608,Paradise Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.7
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
353608,Paradise Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.7
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
353608,Paradise Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.12
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,68.7
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,20.7
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
353608,Paradise Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,70.1
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.7
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
353608,Paradise Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.48
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
353608,Paradise Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
353608,Paradise Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
353608,Paradise Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
