Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353608,Paradise Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
353608,Paradise Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
353608,Paradise Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
353608,Paradise Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
353608,Paradise Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
353608,Paradise Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.23
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
353608,Paradise Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353608,Paradise Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
353608,Paradise Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
353608,Paradise Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
353608,Paradise Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
353608,Paradise Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
353608,Paradise Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353608,Paradise Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
