Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
353608,Paradise Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
353608,Paradise Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,20.7
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
353608,Paradise Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,20.6
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
353608,Paradise Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,20.6
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353608,Paradise Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
353608,Paradise Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
353608,Paradise Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353608,Paradise Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.4
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353608,Paradise Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.4
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
353608,Paradise Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,20.3
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353608,Paradise Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.3
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
353608,Paradise Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,20.2
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
353608,Paradise Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,20.1
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353608,Paradise Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,20.1
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
353608,Paradise Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,20.0
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
