Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
353608,Paradise Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,20.0
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
353608,Paradise Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.0
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
353608,Paradise Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.0
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353608,Paradise Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,19.9
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
353608,Paradise Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,19.9
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
353608,Paradise Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,19.9
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
353608,Paradise Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,19.9
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
353608,Paradise Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
353608,Paradise Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
353608,Paradise Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
353608,Paradise Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
353608,Paradise Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
353608,Paradise Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
353608,Paradise Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,19.7
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
353608,Paradise Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
