Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.7
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
353608,Paradise Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.7
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
353608,Paradise Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.6
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
353608,Paradise Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.6
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
353608,Paradise Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.6
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.6
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
353608,Paradise Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.6
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
353608,Paradise Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,19.6
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353608,Paradise Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,19.6
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
353608,Paradise Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353608,Paradise Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353608,Paradise Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
353608,Paradise Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
353608,Paradise Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,19.4
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353608,Paradise Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,19.4
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353608,Paradise Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
