Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.4
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
353608,Paradise Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,19.4
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
353608,Paradise Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
353608,Paradise Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
353608,Paradise Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
353608,Paradise Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
353608,Paradise Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
353608,Paradise Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,19.2
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
353608,Paradise Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,19.2
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
353608,Paradise Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,19.1
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353608,Paradise Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,19.1
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
353608,Paradise Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.36
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353608,Paradise Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
353608,Paradise Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
353608,Paradise Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.9
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
353608,Paradise Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.9
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
