Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
353608,Paradise Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.84
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.9
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353608,Paradise Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.04
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,63.7
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.8
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353608,Paradise Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,62.5
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.7
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
353608,Paradise Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.43
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,86.8
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.6
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
353608,Paradise Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.83
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,77.6
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.6
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
353608,Paradise Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,64.3
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.6
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353608,Paradise Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,68.0
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.5
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
353608,Paradise Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,64.8
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,18.5
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
353608,Paradise Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.49
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,69.6
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,18.5
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
353608,Paradise Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,49.9
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,18.4
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
353608,Paradise Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,18.4
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
353608,Paradise Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,18.4
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
353608,Paradise Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.3
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
353608,Paradise Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.3
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353608,Paradise Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.3
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
353608,Paradise Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
