Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353608,Paradise Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
353608,Paradise Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
353608,Paradise Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
353608,Paradise Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
353608,Paradise Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
353608,Paradise Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353608,Paradise Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
353608,Paradise Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
353608,Paradise Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
353608,Paradise Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,19.1
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
353608,Paradise Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,19.1
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
353608,Paradise Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,19.1
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
353608,Paradise Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,19.1
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
353608,Paradise Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,19.1
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
353608,Paradise Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
