Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,19.1
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
353608,Paradise Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.2
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
353608,Paradise Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.2
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
353608,Paradise Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.2
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
353608,Paradise Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
353608,Paradise Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
353608,Paradise Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
353608,Paradise Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353608,Paradise Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,51.9
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353608,Paradise Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353608,Paradise Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
353608,Paradise Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
353608,Paradise Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
353608,Paradise Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
353608,Paradise Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,51.6
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
353608,Paradise Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.99
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,72.6
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
