Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
353608,Paradise Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.37
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,86.6
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,19.4
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
353608,Paradise Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.1
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,86.5
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,19.4
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
353608,Paradise Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.22
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,72.9
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,19.4
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
353608,Paradise Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,19.4
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
353608,Paradise Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353608,Paradise Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353608,Paradise Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353608,Paradise Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,19.6
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
353608,Paradise Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,19.6
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
353608,Paradise Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,19.7
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353608,Paradise Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
353608,Paradise Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
353608,Paradise Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
353608,Paradise Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
353608,Paradise Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
353608,Paradise Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
