Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
353608,Paradise Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
353608,Paradise Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,57.2
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,19.9
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
353608,Paradise Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,19.9
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
353608,Paradise Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,19.9
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
353608,Paradise Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.0
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
353608,Paradise Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.1
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
353608,Paradise Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.1
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
353608,Paradise Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.1
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
353608,Paradise Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.1
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
353608,Paradise Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,20.2
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
353608,Paradise Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.36
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.3
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
353608,Paradise Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.3
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
353608,Paradise Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.3
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.12
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
353608,Paradise Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.78
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.4
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.69
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.45
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
353608,Paradise Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
