Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.4
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
353608,Paradise Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.62
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.4
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
353608,Paradise Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.4
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
353608,Paradise Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
353608,Paradise Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,51.9
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.61
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353608,Paradise Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,68.3
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
353608,Paradise Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
353608,Paradise Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,58.1
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.69
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.87
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353608,Paradise Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.77
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.4
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.46
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
353608,Paradise Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.4
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
353608,Paradise Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.4
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
353608,Paradise Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.59
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.3
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.66
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.68
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
353608,Paradise Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.63
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,20.3
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
353608,Paradise Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,20.3
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
