Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
353608,Paradise Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.32
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.2
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
353608,Paradise Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.7
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.1
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
353608,Paradise Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.1
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
353608,Paradise Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,50.3
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.32
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.0
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
353608,Paradise Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.55
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,19.9
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
353608,Paradise Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.0
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
353608,Paradise Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.0
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
353608,Paradise Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.0
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
353608,Paradise Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.0
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.88
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.32
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
353608,Paradise Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.0
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
353608,Paradise Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.0
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.25
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
353608,Paradise Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,20.1
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
353608,Paradise Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,20.1
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
353608,Paradise Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,20.1
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
353608,Paradise Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,60.0
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,20.1
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.47
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
353608,Paradise Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
