Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,20.2
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
353608,Paradise Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,20.3
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
353608,Paradise Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,20.3
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
353608,Paradise Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,20.3
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
353608,Paradise Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,20.3
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
353608,Paradise Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,20.4
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
353608,Paradise Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,20.4
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353608,Paradise Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353608,Paradise Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,50.7
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
353608,Paradise Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
353608,Paradise Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
353608,Paradise Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
353608,Paradise Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.6
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
353608,Paradise Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.6
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
353608,Paradise Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.6
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
353608,Paradise Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
