Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.7
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353608,Paradise Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
353608,Paradise Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
353608,Paradise Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
353608,Paradise Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353608,Paradise Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
353608,Paradise Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,21.0
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
353608,Paradise Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,21.0
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353608,Paradise Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,21.0
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
353608,Paradise Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,21.0
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353608,Paradise Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,21.1
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353608,Paradise Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,21.1
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353608,Paradise Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,21.2
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
353608,Paradise Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
353608,Paradise Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353608,Paradise Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.24
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
