Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
353608,Paradise Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353608,Paradise Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.11
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
353608,Paradise Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
353608,Paradise Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.47
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
353608,Paradise Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.09
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
353608,Paradise Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.37
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,60.7
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
353608,Paradise Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.61
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,77.1
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353608,Paradise Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.49
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,81.4
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353608,Paradise Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.94
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,79.5
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
353608,Paradise Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,78.7
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.2
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
353608,Paradise Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.17
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,80.2
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,56.0
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
353608,Paradise Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.61
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,74.4
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
353608,Paradise Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.55
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,77.6
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
353608,Paradise Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.11
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,76.3
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
353608,Paradise Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.99
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,76.9
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353608,Paradise Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
