Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,22.0
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
353608,Paradise Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,22.0
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353608,Paradise Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,22.0
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
353608,Paradise Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,22.0
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
353608,Paradise Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,22.0
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
353608,Paradise Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,52.1
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,22.0
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353608,Paradise Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,22.0
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.88
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
353608,Paradise Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,22.1
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353608,Paradise Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,22.1
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
353608,Paradise Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,22.1
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
353608,Paradise Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,22.0
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
353608,Paradise Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.98
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,22.0
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
353608,Paradise Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,61.9
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,22.0
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
353608,Paradise Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,22.0
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
353608,Paradise Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,22.0
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353608,Paradise Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.41
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,67.1
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,22.0
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
