Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
353608,Paradise Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,22.0
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
353608,Paradise Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,21.9
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
353608,Paradise Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,21.9
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353608,Paradise Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,21.9
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
353608,Paradise Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,21.9
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353608,Paradise Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,21.8
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353608,Paradise Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.07
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,68.1
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,21.8
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
353608,Paradise Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,54.6
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,21.8
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
353608,Paradise Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.69
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.77
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,65.7
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,21.8
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
353608,Paradise Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.4
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.8
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
353608,Paradise Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,21.7
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353608,Paradise Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,21.7
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
353608,Paradise Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.1
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,21.6
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353608,Paradise Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,52.8
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,21.6
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
353608,Paradise Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,21.6
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
