Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,21.6
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
353608,Paradise Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.6
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
353608,Paradise Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.6
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353608,Paradise Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.5
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353608,Paradise Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.5
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
353608,Paradise Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.5
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353608,Paradise Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.5
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
353608,Paradise Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.5
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
353608,Paradise Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.5
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
353608,Paradise Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.4
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
353608,Paradise Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.4
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
353608,Paradise Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.4
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
353608,Paradise Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.4
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
353608,Paradise Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.4
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.07
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
353608,Paradise Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.4
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
353608,Paradise Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
