Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
353608,Paradise Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
353608,Paradise Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.85
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
353608,Paradise Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.3
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
353608,Paradise Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.2
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
353608,Paradise Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.1
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
353608,Paradise Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.1
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353608,Paradise Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.1
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
353608,Paradise Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,21.0
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
353608,Paradise Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,21.0
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
353608,Paradise Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.9
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
353608,Paradise Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
353608,Paradise Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
353608,Paradise Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
353608,Paradise Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.8
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
