Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
353608,Paradise Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.7
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
353608,Paradise Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.6
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
353608,Paradise Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.6
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
353608,Paradise Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
353608,Paradise Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
353608,Paradise Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.5
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
353608,Paradise Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,20.4
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
353608,Paradise Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,20.4
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
353608,Paradise Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,20.3
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
353608,Paradise Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,20.3
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
353608,Paradise Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,20.2
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
353608,Paradise Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,20.1
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
353608,Paradise Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,20.0
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
353608,Paradise Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,20.0
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
353608,Paradise Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,19.9
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
353608,Paradise Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
