Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,19.9
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
353608,Paradise Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,19.9
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
353608,Paradise Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,19.9
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
353608,Paradise Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
353608,Paradise Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,19.8
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
353608,Paradise Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,19.7
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
353608,Paradise Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,19.7
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
353608,Paradise Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,19.6
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,19.6
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
353608,Paradise Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,19.6
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
353608,Paradise Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
353608,Paradise Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
353608,Paradise Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353608,Paradise Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
353608,Paradise Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.22
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,66.7
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
353608,Paradise Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
