Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
353608,Paradise Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
353608,Paradise Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,64.9
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353608,Paradise Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,19.5
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353608,Paradise Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,19.4
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
353608,Paradise Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,19.4
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353608,Paradise Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,19.4
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
353608,Paradise Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,19.4
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353608,Paradise Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,61.8
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,19.4
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
353608,Paradise Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,19.4
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
353608,Paradise Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,19.4
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
353608,Paradise Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
353608,Paradise Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
353608,Paradise Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,19.3
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
353608,Paradise Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,19.2
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
353608,Paradise Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,19.2
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
