Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
353608,Paradise Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,19.2
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
353608,Paradise Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,19.1
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353608,Paradise Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,19.1
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353608,Paradise Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,19.1
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353608,Paradise Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,19.1
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
353608,Paradise Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,19.1
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353608,Paradise Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,19.1
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
353608,Paradise Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
353608,Paradise Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
353608,Paradise Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
353608,Paradise Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353608,Paradise Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,18.9
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
353608,Paradise Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.4
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,65.3
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.9
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
353608,Paradise Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.93
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,66.4
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,18.9
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
353608,Paradise Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.82
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,62.2
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.9
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
