Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353608,Paradise Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.24
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.9
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
353608,Paradise Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,79.3
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
353608,Paradise Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.45
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,62.3
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
353608,Paradise Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.53
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,66.7
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
353608,Paradise Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.26
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,74.3
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
353608,Paradise Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.32
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,72.9
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
353608,Paradise Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
353608,Paradise Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
353608,Paradise Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353608,Paradise Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353608,Paradise Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
353608,Paradise Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.0
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
353608,Paradise Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
